Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.42
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.94
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.94
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.77
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.08
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.73
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.39
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.97
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.16
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.79
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.05
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.22
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.34
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.45
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
920893,MAGNOLIA CLOSE K130,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.38
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.23
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.56
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.65
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.26
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.74
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.99
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.81
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.87
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.79
