Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.54
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.29
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.83
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
920893,MAGNOLIA CLOSE K130,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.15
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.67
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
920893,MAGNOLIA CLOSE K130,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.52
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.75
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.96
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.94
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.09
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.38
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.73
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.69
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.25
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.91
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.58
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,97.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.08
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.38
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
