Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.48
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.15
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.49
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
920893,MAGNOLIA CLOSE K130,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.56
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.75
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.69
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.57
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.52
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.17
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.17
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.41
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.36
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.51
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.68
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.27
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.42
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.52
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.01
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.71
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,115.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.27
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.56
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.56
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.99
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.52
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
920893,MAGNOLIA CLOSE K130,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.55
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.94
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.78
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.98
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.73
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.97
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.67
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.23
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.49
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
