Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.18
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.98
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.84
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.69
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.64
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.11
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
920893,MAGNOLIA CLOSE K130,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.36
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.56
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.02
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
920893,MAGNOLIA CLOSE K130,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.27
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.34
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.77
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.59
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.53
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.16
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.04
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.01
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.33
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.19
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.11
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.49
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.45
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.46
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
