Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
920893,MAGNOLIA CLOSE K130,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.33
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.53
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.72
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.95
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.84
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.51
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.47
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.46
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.32
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.25
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.42
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,58.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.53
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.47
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,56.18
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.31
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.82
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.06
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.12
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.33
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.33
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
920893,MAGNOLIA CLOSE K130,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.93
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.98
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.75
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.45
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.09
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.37
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
