Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.53
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.64
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.72
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.41
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.86
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.84
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.91
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.11
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.54
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
920893,MAGNOLIA CLOSE K130,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.29
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.57
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.86
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.86
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
920893,MAGNOLIA CLOSE K130,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.45
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
