Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.52
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.22
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.96
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.04
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.96
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,9.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,9.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.92
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.81
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.27
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.07
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.24
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
920893,MAGNOLIA CLOSE K130,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.85
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,58.4
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.17
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,9.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
920893,MAGNOLIA CLOSE K130,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.99
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,61.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.42
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,9.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.48
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.44
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,8.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.57
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.43
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.32
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.45
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.77
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,8.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.26
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
