Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.54
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,8.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,8.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
920893,MAGNOLIA CLOSE K130,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.98
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,8.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,7.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.98
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,7.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,7.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.79
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,6.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
920893,MAGNOLIA CLOSE K130,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.65
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
