Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.32
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,6.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.66
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,5.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.55
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.48
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.54
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.35
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.77
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.63
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,4.6
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
920893,MAGNOLIA CLOSE K130,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,4.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
920893,MAGNOLIA CLOSE K130,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,4.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.36
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,4.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.43
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.49
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,3.9
