Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.42
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.41
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.49
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,3.7
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
920893,MAGNOLIA CLOSE K130,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.42
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.27
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.68
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.39
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.74
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.14
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.02
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
920893,MAGNOLIA CLOSE K130,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.05
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
