Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.84
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.24
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.51
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.74
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.47
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.56
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.14
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.57
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.79
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,3.7
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
920893,MAGNOLIA CLOSE K130,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.98
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
