Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.66
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
920893,MAGNOLIA CLOSE K130,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.13
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,3.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.65
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.29
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
920893,MAGNOLIA CLOSE K130,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.38
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.26
