Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.87
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.63
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.71
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.28
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.21
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.28
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,56.2
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,46.43
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
920893,MAGNOLIA CLOSE K130,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,29.63
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.45
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
920893,MAGNOLIA CLOSE K130,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.81
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,135.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.93
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.72
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,147.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.23
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.03
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.49
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,32.65
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,134.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
