Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.57
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.38
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.43
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,3.7
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
920893,MAGNOLIA CLOSE K130,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.34
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
920893,MAGNOLIA CLOSE K130,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.38
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.25
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.77
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.07
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,127.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.79
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,131.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.13
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,3.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.44
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.11
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,3.9
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
920893,MAGNOLIA CLOSE K130,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.85
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,58.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,135.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,4.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.66
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.73
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,36.07
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,149.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
