Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,4.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.81
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.91
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,136.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,4.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,50.18
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.54
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.21
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.65
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,4.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.02
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.27
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.86
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.4
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.22
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,4.6
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
920893,MAGNOLIA CLOSE K130,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
